Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,33.7
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.76
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
251780,Broad Oak,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.04
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,34.3
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.22
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
251780,Broad Oak,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.39
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.14
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.55
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.89
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,33.8
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.65
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
251780,Broad Oak,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.94
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.08
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.83
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,33.3
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.17
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
251780,Broad Oak,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.26
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.2
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.95
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.23
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.34
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,32.9
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
251780,Broad Oak,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,32.2
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.15
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
251780,Broad Oak,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.59
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.98
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,31.5
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.83
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
251780,Broad Oak,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.74
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.09
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,31.0
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.67
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.95
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
251780,Broad Oak,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.94
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.48
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,30.4
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.01
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
251780,Broad Oak,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.57
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.55
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,29.9
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
251780,Broad Oak,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.54
