Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.21
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,29.8
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.69
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
251780,Broad Oak,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.19
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.06
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.48
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,29.8
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.84
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.39
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
251780,Broad Oak,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,30.4
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.29
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
251780,Broad Oak,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,31.0
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
251780,Broad Oak,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.65
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.11
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.7
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,31.3
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
251780,Broad Oak,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.37
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,31.4
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.86
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
251780,Broad Oak,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,31.6
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.9
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
251780,Broad Oak,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,31.9
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
251780,Broad Oak,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.46
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,32.2
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.31
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
251780,Broad Oak,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.92
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.7
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,32.0
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.1
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.72
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.18
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
251780,Broad Oak,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.29
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
