Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.44
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,31.6
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.93
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
251780,Broad Oak,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.28
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.22
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,31.0
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.77
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.07
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
251780,Broad Oak,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.0
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,30.5
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.76
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
251780,Broad Oak,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.54
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.73
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,30.2
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.55
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.47
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
251780,Broad Oak,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.02
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.34
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,29.8
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.87
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251780,Broad Oak,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.88
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,29.4
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.13
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.35
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
251780,Broad Oak,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,28.7
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.52
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.09
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
251780,Broad Oak,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,28.2
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.62
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
251780,Broad Oak,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,27.8
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.14
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
251780,Broad Oak,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,27.4
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.09
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.66
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
251780,Broad Oak,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.8
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
