Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,27.0
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
251780,Broad Oak,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,26.6
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
251780,Broad Oak,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,26.3
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.86
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
251780,Broad Oak,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,26.0
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.55
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
251780,Broad Oak,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,25.9
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
251780,Broad Oak,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.65
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
251780,Broad Oak,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,25.4
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.03
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.22
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
251780,Broad Oak,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,25.1
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.6
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.72
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
251780,Broad Oak,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.76
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,24.9
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
251780,Broad Oak,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,24.8
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.6
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
251780,Broad Oak,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
