Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,24.6
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
251780,Broad Oak,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,24.4
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
251780,Broad Oak,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,24.3
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.39
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
251780,Broad Oak,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,24.2
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
251780,Broad Oak,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,24.0
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.87
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
251780,Broad Oak,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,23.9
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.53
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
251780,Broad Oak,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,23.8
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
251780,Broad Oak,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,23.7
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.79
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
251780,Broad Oak,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,23.8
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.13
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
251780,Broad Oak,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,23.7
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
251780,Broad Oak,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
