Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,23.6
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
251780,Broad Oak,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,23.5
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
251780,Broad Oak,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,23.5
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
251780,Broad Oak,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,23.6
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.04
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
251780,Broad Oak,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,23.5
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.84
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
251780,Broad Oak,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,23.7
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
251780,Broad Oak,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,23.8
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
251780,Broad Oak,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,23.8
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
251780,Broad Oak,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,23.8
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.19
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
251780,Broad Oak,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,23.9
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.69
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
251780,Broad Oak,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
