Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,24.0
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.41
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
251780,Broad Oak,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.83
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,24.0
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
251780,Broad Oak,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.38
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,24.1
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
251780,Broad Oak,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,24.1
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251780,Broad Oak,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,24.3
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
251780,Broad Oak,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,24.5
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
251780,Broad Oak,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,24.8
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.53
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
251780,Broad Oak,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,24.9
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.36
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
251780,Broad Oak,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,25.0
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
251780,Broad Oak,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,25.1
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
251780,Broad Oak,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
