Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,26.6
251780,Broad Oak,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251780,Broad Oak,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
251780,Broad Oak,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251780,Broad Oak,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
251780,Broad Oak,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251780,Broad Oak,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
251780,Broad Oak,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
251780,Broad Oak,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.55
251780,Broad Oak,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.31
251780,Broad Oak,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
251780,Broad Oak,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
251780,Broad Oak,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
251780,Broad Oak,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,26.7
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
251780,Broad Oak,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.87
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,24.9
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.32
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
251780,Broad Oak,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,25.0
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
251780,Broad Oak,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.1
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,25.2
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.28
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
251780,Broad Oak,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,25.3
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.48
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
251780,Broad Oak,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.76
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.29
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
251780,Broad Oak,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
251780,Broad Oak,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.98
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
251780,Broad Oak,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.95
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
251780,Broad Oak,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
