Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
251780,Broad Oak,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
251780,Broad Oak,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.04
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.74
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
251780,Broad Oak,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.84
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
251780,Broad Oak,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,25.4
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.96
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
251780,Broad Oak,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251780,Broad Oak,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
251780,Broad Oak,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
251780,Broad Oak,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
251780,Broad Oak,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,25.9
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.66
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
251780,Broad Oak,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,26.2
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
