Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
251780,Broad Oak,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,26.4
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
251780,Broad Oak,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,26.6
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
251780,Broad Oak,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.22
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,26.6
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
251780,Broad Oak,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.32
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,26.7
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
251780,Broad Oak,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,26.8
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
251780,Broad Oak,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,26.8
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.33
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
251780,Broad Oak,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.24
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,26.9
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
251780,Broad Oak,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.62
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.1
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,26.9
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.44
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
251780,Broad Oak,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.96
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.1
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,27.0
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.01
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
251780,Broad Oak,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,27.0
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
