Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
251780,Broad Oak,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,27.1
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.76
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
251780,Broad Oak,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.16
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,27.0
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.45
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.53
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
251780,Broad Oak,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.92
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,27.3
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
251780,Broad Oak,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.99
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,27.5
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.66
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
251780,Broad Oak,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,27.8
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
251780,Broad Oak,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,28.0
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
251780,Broad Oak,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,28.1
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
251780,Broad Oak,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,28.3
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.49
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
251780,Broad Oak,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.61
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,28.5
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.08
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
251780,Broad Oak,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.79
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.5
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.2
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.0
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,28.7
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
