Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.89
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
251780,Broad Oak,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.73
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.53
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,28.8
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
251780,Broad Oak,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.8
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.65
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,29.1
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.78
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
251780,Broad Oak,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.36
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.37
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.4
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.25
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,29.3
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.08
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
251780,Broad Oak,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.7
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.67
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,29.4
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
251780,Broad Oak,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.24
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.41
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,29.4
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.04
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
251780,Broad Oak,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.09
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,29.7
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
251780,Broad Oak,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.69
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,29.9
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.48
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.08
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
251780,Broad Oak,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,30.1
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.44
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
251780,Broad Oak,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.52
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.0
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.56
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,30.4
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.4
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
251780,Broad Oak,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
