Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.81
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.92
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
251780,Broad Oak,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,30.9
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.75
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
251780,Broad Oak,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.23
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,31.0
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
251780,Broad Oak,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.17
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,31.1
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.54
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
251780,Broad Oak,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,31.2
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.75
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.86
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
251780,Broad Oak,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,31.3
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.71
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
251780,Broad Oak,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.29
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.24
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.67
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.62
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,31.3
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.14
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
251780,Broad Oak,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.65
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.78
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.51
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,31.6
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.47
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
251780,Broad Oak,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.15
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.53
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.56
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,32.0
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.4
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
251780,Broad Oak,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,32.1
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.6
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.4
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251780,Broad Oak,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.3
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
