Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.32
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.94
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
251780,Broad Oak,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,30.6
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
251780,Broad Oak,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.14
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,31.4
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.39
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.69
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
251780,Broad Oak,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.96
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,32.5
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.92
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.73
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
251780,Broad Oak,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.11
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.27
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,33.4
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.94
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
251780,Broad Oak,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.29
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.47
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.39
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.65
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.83
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,33.5
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.34
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.23
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.47
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
251780,Broad Oak,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.57
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.75
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.97
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.43
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,31.4
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.76
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.31
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
251780,Broad Oak,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.14
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,29.7
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.09
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
251780,Broad Oak,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,29.2
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.93
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
251780,Broad Oak,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,29.7
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.19
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
251780,Broad Oak,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,30.3
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.2
