Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.7
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
251780,Broad Oak,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,30.5
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.55
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.51
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
251780,Broad Oak,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.13
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.44
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.23
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,30.1
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.7
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
251780,Broad Oak,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,30.3
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.21
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
251780,Broad Oak,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.25
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
251780,Broad Oak,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.5
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,30.7
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.51
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
251780,Broad Oak,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.51
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.81
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.6
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,29.9
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.85
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.69
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
251780,Broad Oak,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.23
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.3
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.56
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.24
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,28.8
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.23
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
251780,Broad Oak,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.18
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,28.3
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
251780,Broad Oak,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.85
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,28.1
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.42
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
251780,Broad Oak,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.53
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.08
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,27.6
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
251780,Broad Oak,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
