Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
251780,Broad Oak,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.26
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,25.4
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.55
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.99
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
251780,Broad Oak,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.9
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,24.9
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.55
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
251780,Broad Oak,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,24.5
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.82
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.89
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
251780,Broad Oak,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.04
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,24.4
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.94
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.58
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
251780,Broad Oak,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,24.1
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.07
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.83
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
251780,Broad Oak,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.34
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,23.7
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.09
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.27
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
251780,Broad Oak,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,23.8
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.73
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
251780,Broad Oak,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,23.0
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.95
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.24
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
251780,Broad Oak,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.27
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,22.3
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.54
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
251780,Broad Oak,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,21.9
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.31
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
251780,Broad Oak,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
