Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,21.7
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.57
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
251780,Broad Oak,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,21.3
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
251780,Broad Oak,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,20.8
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.05
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.1
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
251780,Broad Oak,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.38
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.4
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,20.6
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.78
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
251780,Broad Oak,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,20.4
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
251780,Broad Oak,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,20.1
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
251780,Broad Oak,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,20.0
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
251780,Broad Oak,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,19.8
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
251780,Broad Oak,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.39
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,19.7
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.33
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.35
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
251780,Broad Oak,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,19.6
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.02
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
251780,Broad Oak,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
