Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,19.5
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.37
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
251780,Broad Oak,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,19.4
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
251780,Broad Oak,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,19.4
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
251780,Broad Oak,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,19.3
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
251780,Broad Oak,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.23
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,19.4
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
251780,Broad Oak,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,19.5
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.41
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
251780,Broad Oak,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,19.6
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.42
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
251780,Broad Oak,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,19.7
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.01
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
251780,Broad Oak,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,19.9
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
251780,Broad Oak,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,20.1
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.9
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
251780,Broad Oak,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
