Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,20.3
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.34
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
251780,Broad Oak,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,20.3
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.87
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
251780,Broad Oak,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,20.6
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
251780,Broad Oak,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,20.8
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.27
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
251780,Broad Oak,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,21.1
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.55
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.81
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
251780,Broad Oak,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,21.3
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.46
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.9
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
251780,Broad Oak,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,21.5
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.93
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.82
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
251780,Broad Oak,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,21.9
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
251780,Broad Oak,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,22.2
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.53
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
251780,Broad Oak,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,22.6
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.25
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
251780,Broad Oak,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
251780,Broad Oak,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
251780,Broad Oak,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
