Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,25.1
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
251780,Broad Oak,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,25.2
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
251780,Broad Oak,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,25.2
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.43
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
251780,Broad Oak,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,25.3
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.69
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
251780,Broad Oak,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
251780,Broad Oak,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
251780,Broad Oak,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
251780,Broad Oak,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.46
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
251780,Broad Oak,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,25.7
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
251780,Broad Oak,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,25.8
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
251780,Broad Oak,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
