Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,25.9
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
251780,Broad Oak,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,26.0
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
251780,Broad Oak,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.41
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,26.1
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.48
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
251780,Broad Oak,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,26.2
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.11
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
251780,Broad Oak,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,26.3
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
251780,Broad Oak,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,26.3
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
251780,Broad Oak,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,26.3
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
251780,Broad Oak,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,26.4
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
251780,Broad Oak,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,26.5
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
251780,Broad Oak,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,26.6
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.91
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.37
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
251780,Broad Oak,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
