Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,26.8
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.83
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
251780,Broad Oak,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,27.0
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
251780,Broad Oak,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,27.2
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.2
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
251780,Broad Oak,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.17
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.0
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,27.3
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
251780,Broad Oak,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.53
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.4
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,27.5
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
251780,Broad Oak,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.95
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,27.5
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
251780,Broad Oak,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,27.6
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.18
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.1
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
251780,Broad Oak,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.3
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,27.6
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
251780,Broad Oak,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,27.6
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
251780,Broad Oak,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,27.7
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.6
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
251780,Broad Oak,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
