Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.19
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,27.8
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.48
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.9
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
251780,Broad Oak,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.68
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,27.9
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.67
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
251780,Broad Oak,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.96
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,28.0
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
251780,Broad Oak,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,28.1
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.28
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.61
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
251780,Broad Oak,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.63
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,28.4
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.55
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
251780,Broad Oak,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.44
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.51
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.23
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,28.4
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.92
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
251780,Broad Oak,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.77
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.32
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.68
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.67
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.4
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,28.5
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.54
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.66
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
251780,Broad Oak,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.13
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.13
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,28.7
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.25
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
251780,Broad Oak,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.87
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,28.9
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.93
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.44
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
251780,Broad Oak,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,29.2
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.38
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
251780,Broad Oak,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.22
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
