Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,29.5
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.81
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.95
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
251780,Broad Oak,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.83
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,29.9
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.07
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.42
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
251780,Broad Oak,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,30.1
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.83
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
251780,Broad Oak,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.36
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.59
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,30.3
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.82
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
251780,Broad Oak,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,30.5
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
251780,Broad Oak,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.76
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.53
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,30.7
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.07
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
251780,Broad Oak,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,30.9
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.31
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
251780,Broad Oak,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,31.1
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.46
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
251780,Broad Oak,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.1
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.47
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,31.2
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.16
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
251780,Broad Oak,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.88
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.84
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,31.5
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.86
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
251780,Broad Oak,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.22
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
