Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.46
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.66
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,32.0
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
251780,Broad Oak,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.03
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.39
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.15
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,32.8
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.08
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.84
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
251780,Broad Oak,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.53
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.66
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,33.8
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.84
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
251780,Broad Oak,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.03
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,34.7
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.45
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.23
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
251780,Broad Oak,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.84
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,35.1
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.11
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.87
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
251780,Broad Oak,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.01
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.18
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.55
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.61
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,35.1
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.72
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.75
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.32
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
251780,Broad Oak,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.0
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.32
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.16
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.29
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.17
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,34.3
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.31
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.03
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.69
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
251780,Broad Oak,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.26
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.93
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.05
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,33.4
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.2
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.2
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.92
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
251780,Broad Oak,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.27
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.41
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.56
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.55
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.0
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,33.4
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.02
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.9
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.12
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
251780,Broad Oak,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.31
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.01
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.2
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.42
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.18
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,33.1
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.87
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.22
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.79
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
251780,Broad Oak,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.86
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
