Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.77
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.19
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.62
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.94
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,32.1
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.56
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.49
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
251780,Broad Oak,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.55
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.01
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.45
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,31.1
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.76
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
251780,Broad Oak,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.86
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,31.4
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.69
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
251780,Broad Oak,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.76
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.62
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.09
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.66
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,30.9
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.23
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.94
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
251780,Broad Oak,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.08
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.37
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,30.5
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.48
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
251780,Broad Oak,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.17
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,30.3
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.28
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
251780,Broad Oak,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,30.1
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.14
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.46
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
251780,Broad Oak,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,30.0
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
251780,Broad Oak,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.3
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.72
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,29.9
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.39
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
251780,Broad Oak,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.7
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.75
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,29.7
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.46
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
251780,Broad Oak,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
