Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.27
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.45
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,29.4
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.45
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.81
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
251780,Broad Oak,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.6
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.01
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,29.1
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.85
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.28
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
251780,Broad Oak,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.79
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,28.7
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.04
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
251780,Broad Oak,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.3
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.18
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,28.4
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.49
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
251780,Broad Oak,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,28.3
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.52
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.06
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
251780,Broad Oak,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,28.3
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.24
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.24
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
251780,Broad Oak,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,28.5
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.2
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251780,Broad Oak,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,28.7
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.14
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
251780,Broad Oak,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,28.9
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.94
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.45
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
251780,Broad Oak,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,28.7
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.04
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
251780,Broad Oak,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
