Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,28.4
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
251780,Broad Oak,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,28.1
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.53
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.23
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
251780,Broad Oak,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,28.1
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.12
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
251780,Broad Oak,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,28.2
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.34
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.55
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
251780,Broad Oak,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,28.0
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.45
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
251780,Broad Oak,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,27.4
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.97
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
251780,Broad Oak,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.25
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.28
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.7
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,26.5
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.76
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.66
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
251780,Broad Oak,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,25.8
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
251780,Broad Oak,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.92
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.17
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,25.8
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.17
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
251780,Broad Oak,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,25.9
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
251780,Broad Oak,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
