Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,26.1
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.17
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
251780,Broad Oak,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,25.9
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.24
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.78
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
251780,Broad Oak,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,25.4
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.77
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.39
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
251780,Broad Oak,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,24.9
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
251780,Broad Oak,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,24.4
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
251780,Broad Oak,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,24.2
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
251780,Broad Oak,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,24.1
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.08
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
251780,Broad Oak,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,24.1
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.44
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.14
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
251780,Broad Oak,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.92
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,24.2
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
251780,Broad Oak,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,24.2
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
251780,Broad Oak,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.86
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
