Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,24.1
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
251780,Broad Oak,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,23.8
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
251780,Broad Oak,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,23.7
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
251780,Broad Oak,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,23.6
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.69
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
251780,Broad Oak,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,23.3
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.87
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
251780,Broad Oak,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,23.2
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
251780,Broad Oak,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,23.1
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
251780,Broad Oak,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,23.0
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.9
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
251780,Broad Oak,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.16
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,23.0
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
251780,Broad Oak,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.39
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.1
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,22.9
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.4
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
251780,Broad Oak,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
