Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,22.9
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
251780,Broad Oak,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,22.8
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
251780,Broad Oak,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,22.8
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.55
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.6
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
251780,Broad Oak,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.02
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,22.8
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
251780,Broad Oak,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,23.0
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.12
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
251780,Broad Oak,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,23.0
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
251780,Broad Oak,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,23.0
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
251780,Broad Oak,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,23.0
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
251780,Broad Oak,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,23.0
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.22
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
251780,Broad Oak,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,23.0
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.18
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
251780,Broad Oak,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
251780,Broad Oak,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
251780,Broad Oak,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
251780,Broad Oak,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-19T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
251780,Broad Oak,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
251780,Broad Oak,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-19T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
251780,Broad Oak,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
251780,Broad Oak,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
