Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
251780,Broad Oak,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
251780,Broad Oak,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
251780,Broad Oak,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
251780,Broad Oak,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
251780,Broad Oak,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
251780,Broad Oak,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,25.0
251780,Broad Oak,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251780,Broad Oak,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
251780,Broad Oak,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251780,Broad Oak,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
251780,Broad Oak,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251780,Broad Oak,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
251780,Broad Oak,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
251780,Broad Oak,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
251780,Broad Oak,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
251780,Broad Oak,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.28
251780,Broad Oak,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
251780,Broad Oak,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
251780,Broad Oak,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
251780,Broad Oak,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,24.9
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
251780,Broad Oak,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,25.0
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
251780,Broad Oak,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,25.1
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.38
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
251780,Broad Oak,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,25.3
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.03
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.84
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
251780,Broad Oak,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,25.4
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.31
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
251780,Broad Oak,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.19
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.55
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
251780,Broad Oak,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.38
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.08
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
251780,Broad Oak,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.29
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
251780,Broad Oak,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,25.3
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.24
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.97
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
251780,Broad Oak,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.51
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
