Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,25.4
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.63
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
251780,Broad Oak,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,25.4
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.75
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.07
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
251780,Broad Oak,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.73
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
251780,Broad Oak,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.1
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
251780,Broad Oak,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,25.7
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.84
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.26
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
251780,Broad Oak,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,25.8
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.54
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
251780,Broad Oak,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,26.0
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.06
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
251780,Broad Oak,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,26.2
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.09
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
251780,Broad Oak,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,26.3
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.74
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251780,Broad Oak,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,26.4
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
251780,Broad Oak,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
