Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,26.4
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.22
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
251780,Broad Oak,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,26.4
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.97
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.97
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
251780,Broad Oak,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,26.4
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.08
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
251780,Broad Oak,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,26.4
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
251780,Broad Oak,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,26.4
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
251780,Broad Oak,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,26.5
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
251780,Broad Oak,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,26.5
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.72
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
251780,Broad Oak,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.8
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,26.4
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.69
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
251780,Broad Oak,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,26.5
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
251780,Broad Oak,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,26.6
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
251780,Broad Oak,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
