Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,26.7
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.84
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
251780,Broad Oak,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,26.8
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
251780,Broad Oak,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,26.9
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
251780,Broad Oak,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,27.0
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.34
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
251780,Broad Oak,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,27.0
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.13
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
251780,Broad Oak,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,27.1
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
251780,Broad Oak,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.43
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.91
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,27.3
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.36
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
251780,Broad Oak,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.83
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,27.5
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.82
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
251780,Broad Oak,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,27.6
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.16
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.42
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
251780,Broad Oak,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,27.8
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
251780,Broad Oak,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
