Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,27.9
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.83
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
251780,Broad Oak,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,27.8
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.45
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
251780,Broad Oak,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,27.8
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
251780,Broad Oak,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.26
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,27.8
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.93
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.99
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
251780,Broad Oak,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.08
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,27.9
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.82
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
251780,Broad Oak,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,28.3
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.39
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
251780,Broad Oak,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.32
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,28.5
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.81
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
251780,Broad Oak,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.77
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,28.6
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
251780,Broad Oak,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,28.8
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.77
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
251780,Broad Oak,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.01
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,28.9
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.84
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
251780,Broad Oak,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.85
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
