Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,29.1
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.87
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
251780,Broad Oak,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.45
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.01
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,29.2
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.91
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
251780,Broad Oak,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.14
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,29.4
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.78
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
251780,Broad Oak,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.67
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,29.7
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.6
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
251780,Broad Oak,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.76
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,30.0
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
251780,Broad Oak,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.63
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,30.3
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.67
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
251780,Broad Oak,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,30.4
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
251780,Broad Oak,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,30.6
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
251780,Broad Oak,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.86
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,30.9
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.37
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
251780,Broad Oak,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.05
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,31.2
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
251780,Broad Oak,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.92
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,31.3
