Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.3
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.72
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
251780,Broad Oak,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.68
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.81
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,31.5
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.19
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.09
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
251780,Broad Oak,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.23
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.84
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.42
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,31.4
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.8
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
251780,Broad Oak,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.76
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.8
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.71
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,31.4
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.01
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.67
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
251780,Broad Oak,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.85
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.57
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,31.7
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.35
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
251780,Broad Oak,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.39
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.31
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.98
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,32.2
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.1
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
251780,Broad Oak,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,32.5
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.4
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.41
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
251780,Broad Oak,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.17
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,32.7
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
251780,Broad Oak,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.89
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,33.2
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.32
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
251780,Broad Oak,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.08
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.49
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.83
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.73
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,33.0
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.47
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.25
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
251780,Broad Oak,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.8
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.58
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,31.9
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
