Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251780,Broad Oak,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.96
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,30.7
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251780,Broad Oak,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,29.8
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.36
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.28
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
251780,Broad Oak,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,29.8
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.11
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.97
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
251780,Broad Oak,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,29.8
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.55
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.63
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
251780,Broad Oak,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,29.6
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.88
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.83
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
251780,Broad Oak,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.95
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,29.1
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.49
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.05
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
251780,Broad Oak,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.24
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,29.2
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.26
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
251780,Broad Oak,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.34
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,29.2
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.72
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
251780,Broad Oak,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,29.3
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
251780,Broad Oak,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.93
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,29.7
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
