Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
251780,Broad Oak,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,29.7
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.64
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
251780,Broad Oak,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.92
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,29.5
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.43
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.93
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
251780,Broad Oak,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.21
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,29.7
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.49
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.53
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
251780,Broad Oak,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.24
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,30.0
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.63
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.17
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
251780,Broad Oak,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.73
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,30.1
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.83
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.05
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
251780,Broad Oak,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.61
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.23
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,30.1
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
251780,Broad Oak,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,30.0
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.31
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.74
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
251780,Broad Oak,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.19
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.35
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.25
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.58
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,29.6
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.19
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.16
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
251780,Broad Oak,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.03
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.73
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.96
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,29.2
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.93
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.35
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
251780,Broad Oak,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,29.3
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
