Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.5
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
251780,Broad Oak,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.17
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,29.3
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.41
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
251780,Broad Oak,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.58
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,28.9
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.35
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
251780,Broad Oak,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.17
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.9
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,28.4
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251780,Broad Oak,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,27.9
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.14
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
251780,Broad Oak,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,27.5
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.93
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.62
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
251780,Broad Oak,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,27.2
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.92
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
251780,Broad Oak,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,26.9
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.72
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
251780,Broad Oak,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,26.6
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.48
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
251780,Broad Oak,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,26.7
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.41
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
251780,Broad Oak,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,26.8
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
