Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
251780,Broad Oak,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,26.8
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.13
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.86
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
251780,Broad Oak,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,26.9
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
251780,Broad Oak,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,27.2
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.67
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.2
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
251780,Broad Oak,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,27.0
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.71
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.93
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
251780,Broad Oak,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,26.6
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.61
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.79
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
251780,Broad Oak,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,26.5
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
251780,Broad Oak,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,26.6
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.98
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
251780,Broad Oak,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,26.5
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.2
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
251780,Broad Oak,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,26.0
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
251780,Broad Oak,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,25.7
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
