Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.13
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
251780,Broad Oak,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,25.5
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.91
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251780,Broad Oak,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,25.2
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
251780,Broad Oak,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,24.8
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
251780,Broad Oak,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.41
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,24.5
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.42
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
251780,Broad Oak,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,24.3
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
251780,Broad Oak,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,24.1
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
251780,Broad Oak,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,23.9
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
251780,Broad Oak,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,23.6
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.95
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
251780,Broad Oak,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,23.4
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.81
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
251780,Broad Oak,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.5
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,23.2
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.19
