Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
251780,Broad Oak,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,23.1
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.11
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.69
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
251780,Broad Oak,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,22.9
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
251780,Broad Oak,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,22.9
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
251780,Broad Oak,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,22.8
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.11
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
251780,Broad Oak,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,22.9
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.31
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
251780,Broad Oak,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,22.9
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.7
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
251780,Broad Oak,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,22.9
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.36
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
251780,Broad Oak,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,22.9
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
251780,Broad Oak,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,23.0
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.99
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
251780,Broad Oak,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,23.1
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.94
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.41
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
