Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
251780,Broad Oak,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,23.1
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.78
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
251780,Broad Oak,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,23.2
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.22
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
251780,Broad Oak,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,23.3
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
251780,Broad Oak,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,23.4
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
251780,Broad Oak,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,23.4
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.63
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
251780,Broad Oak,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,23.4
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.63
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
251780,Broad Oak,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,23.5
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.52
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
251780,Broad Oak,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,23.6
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.72
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
251780,Broad Oak,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,23.6
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.99
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251780,Broad Oak,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,23.7
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.18
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
251780,Broad Oak,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
