Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,23.8
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.05
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
251780,Broad Oak,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,23.9
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
251780,Broad Oak,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,23.9
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.2
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
251780,Broad Oak,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,24.0
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.07
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
251780,Broad Oak,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,24.0
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
251780,Broad Oak,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,24.1
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
251780,Broad Oak,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.17
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,24.2
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.87
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
251780,Broad Oak,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,24.3
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
251780,Broad Oak,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,24.5
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
251780,Broad Oak,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,24.6
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
251780,Broad Oak,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
