Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,24.6
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.69
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
251780,Broad Oak,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,24.7
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.51
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
251780,Broad Oak,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,26.3
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.76
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
251780,Broad Oak,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,26.4
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.82
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
251780,Broad Oak,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,26.6
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.54
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
251780,Broad Oak,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,26.7
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
251780,Broad Oak,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,26.9
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.03
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
251780,Broad Oak,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,27.1
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.82
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
251780,Broad Oak,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,27.2
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.03
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
251780,Broad Oak,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,27.4
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
251780,Broad Oak,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
