Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,27.5
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.16
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
251780,Broad Oak,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,27.7
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
251780,Broad Oak,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,27.8
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.44
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
251780,Broad Oak,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,28.0
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
251780,Broad Oak,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,28.3
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
251780,Broad Oak,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.86
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,28.6
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
251780,Broad Oak,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.66
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,28.7
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
251780,Broad Oak,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,28.9
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
251780,Broad Oak,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.21
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,29.1
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.48
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
251780,Broad Oak,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,29.2
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
251780,Broad Oak,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
