Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,29.5
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
251780,Broad Oak,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,29.6
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
251780,Broad Oak,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.4
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,29.8
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.86
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
251780,Broad Oak,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,30.0
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.03
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
251780,Broad Oak,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,30.1
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.84
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
251780,Broad Oak,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.95
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,30.3
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
251780,Broad Oak,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,30.4
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.95
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
251780,Broad Oak,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,30.5
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.57
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
251780,Broad Oak,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,30.5
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.39
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
251780,Broad Oak,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,30.7
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
251780,Broad Oak,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
