Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
251780,Broad Oak,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.63
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,31.0
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
251780,Broad Oak,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,31.1
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
251780,Broad Oak,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.31
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,31.2
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.51
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
251780,Broad Oak,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,31.3
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
251780,Broad Oak,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.48
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,31.4
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
251780,Broad Oak,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.91
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.58
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.87
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,31.6
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
251780,Broad Oak,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.65
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.47
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,31.8
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.08
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
251780,Broad Oak,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,32.0
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
251780,Broad Oak,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.84
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,32.2
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.87
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
251780,Broad Oak,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.63
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
