Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.8
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,32.6
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.88
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
251780,Broad Oak,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.87
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.36
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.7
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.4
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.01
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.35
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,32.8
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.94
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.78
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
251780,Broad Oak,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.04
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.63
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,32.9
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.41
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
251780,Broad Oak,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.13
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.07
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.38
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,33.1
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.19
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.24
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
251780,Broad Oak,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.32
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,33.2
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.61
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
251780,Broad Oak,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.96
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.49
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,33.4
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
251780,Broad Oak,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.39
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,33.6
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.33
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
251780,Broad Oak,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.31
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,33.9
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
251780,Broad Oak,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.52
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.97
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,34.1
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.39
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
251780,Broad Oak,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.75
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,34.4
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.69
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.14
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
251780,Broad Oak,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
