Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,34.6
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.97
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.53
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
251780,Broad Oak,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,34.8
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.99
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.35
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
251780,Broad Oak,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.34
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.47
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.53
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,34.9
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.6
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.75
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
251780,Broad Oak,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.27
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.75
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,35.0
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.57
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
251780,Broad Oak,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.78
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,35.2
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.03
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.51
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
251780,Broad Oak,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.41
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,35.3
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.8
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.62
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
251780,Broad Oak,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.48
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.34
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.97
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,35.1
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.2
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
251780,Broad Oak,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.69
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.39
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.59
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.17
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.5
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.29
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,34.9
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.75
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.27
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
251780,Broad Oak,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.34
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.48
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.79
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.48
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,35.1
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
251780,Broad Oak,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.73
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.47
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.83
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,34.8
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.29
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
251780,Broad Oak,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
