Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.35
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.32
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,34.5
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
251780,Broad Oak,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,36.0
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.84
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
251780,Broad Oak,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.68
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.12
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.31
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.7
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,36.5
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.62
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
251780,Broad Oak,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.73
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.65
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,37.0
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.02
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.49
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
251780,Broad Oak,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.98
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.63
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.5
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.5
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.22
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.71
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,36.9
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.77
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
251780,Broad Oak,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.3
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.86
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,36.2
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.27
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
251780,Broad Oak,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.68
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.81
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.47
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.72
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,37.1
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.36
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
251780,Broad Oak,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.16
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.43
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.27
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.9
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.61
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.05
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,36.9
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.14
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.73
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
251780,Broad Oak,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.53
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.39
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.85
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.93
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.62
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,36.0
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.21
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.01
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
251780,Broad Oak,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.76
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.74
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.97
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.11
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.54
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.22
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,34.9
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.07
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.11
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
251780,Broad Oak,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.51
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.75
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
