Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.08
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.71
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.26
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.56
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,33.4
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.25
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.96
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
251780,Broad Oak,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.89
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.52
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,32.8
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.72
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
251780,Broad Oak,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.08
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.27
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.26
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.23
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,32.1
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.11
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
251780,Broad Oak,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.59
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.8
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,31.6
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.16
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.11
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
251780,Broad Oak,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.3
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.35
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.58
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.37
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.37
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,31.4
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
251780,Broad Oak,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,31.2
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.12
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.74
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
251780,Broad Oak,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.43
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.87
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.22
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.24
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.47
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.01
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,30.8
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.01
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.42
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
251780,Broad Oak,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.5
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.4
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,30.6
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.1
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251780,Broad Oak,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.71
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.52
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.18
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.34
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,30.5
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.36
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.35
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.72
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
251780,Broad Oak,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,30.7
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.37
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
251780,Broad Oak,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.49
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
