Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.92
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.9
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.26
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,31.0
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.5
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
251780,Broad Oak,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,31.2
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.24
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
251780,Broad Oak,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.32
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.33
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.88
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,30.9
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.09
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
251780,Broad Oak,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.32
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.38
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.05
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.84
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.33
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,30.3
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.59
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.25
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
251780,Broad Oak,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.21
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,30.4
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.29
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.19
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
251780,Broad Oak,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.13
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,30.6
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.42
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
251780,Broad Oak,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.6
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.71
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.68
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.34
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.67
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.56
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,30.3
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.68
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.91
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.67
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.62
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.63
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.07
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.8
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.68
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,29.9
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.72
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
251780,Broad Oak,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.36
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.8
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.58
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,29.5
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.25
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.53
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
251780,Broad Oak,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.34
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.66
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,29.5
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.57
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
251780,Broad Oak,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.47
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
