Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.98
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.26
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.75
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.92
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,28.9
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.64
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.46
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
251780,Broad Oak,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.18
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.21
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.34
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,28.1
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.46
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
251780,Broad Oak,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.52
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.85
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.74
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,27.5
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.91
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
251780,Broad Oak,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.39
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,27.3
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.43
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
251780,Broad Oak,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.52
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.48
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,27.2
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.64
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
251780,Broad Oak,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.04
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,27.0
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.75
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
251780,Broad Oak,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,26.7
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
251780,Broad Oak,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.14
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,26.7
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.54
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
251780,Broad Oak,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.62
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.08
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.03
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,26.3
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251780,Broad Oak,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.28
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,25.9
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
251780,Broad Oak,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
