Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,25.9
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.95
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
251780,Broad Oak,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,25.7
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
251780,Broad Oak,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
251780,Broad Oak,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,25.7
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
251780,Broad Oak,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,25.6
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
251780,Broad Oak,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,25.4
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.76
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
251780,Broad Oak,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.75
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,25.1
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.89
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
251780,Broad Oak,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,24.7
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
251780,Broad Oak,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.77
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,24.6
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.37
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
251780,Broad Oak,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,24.4
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
251780,Broad Oak,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
