Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,24.1
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
251780,Broad Oak,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,23.9
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.1
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
251780,Broad Oak,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,23.7
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.61
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
251780,Broad Oak,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,23.6
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.7
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
251780,Broad Oak,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,23.3
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.05
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
251780,Broad Oak,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,23.3
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.99
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
251780,Broad Oak,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,23.3
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.46
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
251780,Broad Oak,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,23.3
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
251780,Broad Oak,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,23.4
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.64
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
251780,Broad Oak,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,23.4
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
251780,Broad Oak,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
