Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,23.5
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
251780,Broad Oak,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,23.6
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
251780,Broad Oak,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,23.6
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
251780,Broad Oak,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,23.7
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.82
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
251780,Broad Oak,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,23.8
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.93
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
251780,Broad Oak,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,23.9
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.98
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
251780,Broad Oak,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,23.9
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.89
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251780,Broad Oak,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,24.0
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
251780,Broad Oak,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,24.1
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.94
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.39
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
251780,Broad Oak,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,24.1
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.18
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
251780,Broad Oak,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
