Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,24.2
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.71
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
251780,Broad Oak,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,24.3
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.8
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.85
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
251780,Broad Oak,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,24.4
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.11
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
251780,Broad Oak,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,24.4
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.97
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
251780,Broad Oak,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,24.5
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
251780,Broad Oak,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,24.5
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.47
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
251780,Broad Oak,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,24.7
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.87
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
251780,Broad Oak,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,24.8
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
251780,Broad Oak,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,24.9
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.04
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
251780,Broad Oak,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,25.0
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.78
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
251780,Broad Oak,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
