Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,25.1
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
251780,Broad Oak,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,25.2
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
251780,Broad Oak,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,25.3
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.6
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
251780,Broad Oak,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,25.3
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.49
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.17
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
251780,Broad Oak,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,25.3
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.83
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
251780,Broad Oak,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,25.3
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
251780,Broad Oak,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
